Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776753,Worcester Street - Kidderminster,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776753,Worcester Street - Kidderminster,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.53
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.61
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776753,Worcester Street - Kidderminster,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.7
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
