Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
