Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
