Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
