Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
