Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776753,Worcester Street - Kidderminster,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
