Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776753,Worcester Street - Kidderminster,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776753,Worcester Street - Kidderminster,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776753,Worcester Street - Kidderminster,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776753,Worcester Street - Kidderminster,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,14.0
