Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776753,Worcester Street - Kidderminster,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776753,Worcester Street - Kidderminster,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.22
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776753,Worcester Street - Kidderminster,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776753,Worcester Street - Kidderminster,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
