Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.51
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.27
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.35
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776753,Worcester Street - Kidderminster,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776753,Worcester Street - Kidderminster,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776753,Worcester Street - Kidderminster,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776753,Worcester Street - Kidderminster,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776753,Worcester Street - Kidderminster,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776753,Worcester Street - Kidderminster,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776753,Worcester Street - Kidderminster,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
