Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.69
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776753,Worcester Street - Kidderminster,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776753,Worcester Street - Kidderminster,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776753,Worcester Street - Kidderminster,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
