Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
