Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
