Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776753,Worcester Street - Kidderminster,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776753,Worcester Street - Kidderminster,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776753,Worcester Street - Kidderminster,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
