Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776753,Worcester Street - Kidderminster,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776753,Worcester Street - Kidderminster,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776753,Worcester Street - Kidderminster,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776753,Worcester Street - Kidderminster,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
