Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776753,Worcester Street - Kidderminster,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.23
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776753,Worcester Street - Kidderminster,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776753,Worcester Street - Kidderminster,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776753,Worcester Street - Kidderminster,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.69
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776753,Worcester Street - Kidderminster,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
