Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776753,Worcester Street - Kidderminster,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776753,Worcester Street - Kidderminster,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776753,Worcester Street - Kidderminster,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
