Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
