Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
