Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
