Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
