Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
