Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
