Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
