Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
