Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
