Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
