Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776753,Worcester Street - Kidderminster,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776753,Worcester Street - Kidderminster,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
