Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776753,Worcester Street - Kidderminster,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776753,Worcester Street - Kidderminster,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
