Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.25
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.91
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.69
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776753,Worcester Street - Kidderminster,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.99
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776753,Worcester Street - Kidderminster,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.43
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776753,Worcester Street - Kidderminster,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
