Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776753,Worcester Street - Kidderminster,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.97
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776753,Worcester Street - Kidderminster,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776753,Worcester Street - Kidderminster,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.84
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776753,Worcester Street - Kidderminster,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
