Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776753,Worcester Street - Kidderminster,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,13.1
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,13.2
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
