Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,13.3
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
