Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,13.4
