Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
