Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
