Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
