Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,13.7
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.28
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
