Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776753,Worcester Street - Kidderminster,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776753,Worcester Street - Kidderminster,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776753,Worcester Street - Kidderminster,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776753,Worcester Street - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776753,Worcester Street - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.36
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
