Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776753,Worcester Street - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.79
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.04
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.58
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776753,Worcester Street - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.44
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776753,Worcester Street - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776753,Worcester Street - Kidderminster,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.8
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.34
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776753,Worcester Street - Kidderminster,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
