Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776753,Worcester Street - Kidderminster,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.87
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776753,Worcester Street - Kidderminster,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,13.6
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,13.5
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.23
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776753,Worcester Street - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.5
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
