Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,13.4
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
