Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
