Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
