Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
