Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,14.5
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
