Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776753,Worcester Street - Kidderminster,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,14.4
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
