Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776753,Worcester Street - Kidderminster,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,14.3
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776753,Worcester Street - Kidderminster,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,0.0
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776753,Worcester Street - Kidderminster,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776753,Worcester Street - Kidderminster,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.61
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776753,Worcester Street - Kidderminster,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
