Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.16
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.59
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776753,Worcester Street - Kidderminster,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776753,Worcester Street - Kidderminster,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776753,Worcester Street - Kidderminster,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
