Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776753,Worcester Street - Kidderminster,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776753,Worcester Street - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776753,Worcester Street - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.43
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.24
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776753,Worcester Street - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776753,Worcester Street - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776753,Worcester Street - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776753,Worcester Street - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
