Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776753,Worcester Street - Kidderminster,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,13.8
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
