Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.7
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,14.2
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
