Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
