Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
