Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
