Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776753,Worcester Street - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
