Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
