Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
