Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
