Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776753,Worcester Street - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
