Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
