Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.6
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
