Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.2
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.63
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.9
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.47
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.1
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.4
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,14.1
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
