Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.4
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.3
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.5
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.71
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.68
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.2
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,13.9
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.8
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776753,Worcester Street - Kidderminster,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,13.9
