Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,14.0
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
